Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
722936,Berwicks Lane - Marston Green,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
722936,Berwicks Lane - Marston Green,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
722936,Berwicks Lane - Marston Green,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722936,Berwicks Lane - Marston Green,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722936,Berwicks Lane - Marston Green,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722936,Berwicks Lane - Marston Green,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
722936,Berwicks Lane - Marston Green,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722936,Berwicks Lane - Marston Green,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.24
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722936,Berwicks Lane - Marston Green,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722936,Berwicks Lane - Marston Green,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722936,Berwicks Lane - Marston Green,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.47
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722936,Berwicks Lane - Marston Green,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.71
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722936,Berwicks Lane - Marston Green,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722936,Berwicks Lane - Marston Green,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.01
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
