Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.9
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.48
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722936,Berwicks Lane - Marston Green,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.35
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.9
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.04
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.68
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722936,Berwicks Lane - Marston Green,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722936,Berwicks Lane - Marston Green,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.57
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
722936,Berwicks Lane - Marston Green,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
722936,Berwicks Lane - Marston Green,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.79
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
722936,Berwicks Lane - Marston Green,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.07
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
722936,Berwicks Lane - Marston Green,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.72
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.69
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
722936,Berwicks Lane - Marston Green,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.52
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
722936,Berwicks Lane - Marston Green,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.88
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.6
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
722936,Berwicks Lane - Marston Green,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.09
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.2
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.04
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.46
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.66
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.36
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
722936,Berwicks Lane - Marston Green,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.92
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.07
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
