Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.62
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
722936,Berwicks Lane - Marston Green,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.84
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
722936,Berwicks Lane - Marston Green,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.25
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.14
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
722936,Berwicks Lane - Marston Green,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.06
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722936,Berwicks Lane - Marston Green,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.25
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722936,Berwicks Lane - Marston Green,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.32
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722936,Berwicks Lane - Marston Green,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
722936,Berwicks Lane - Marston Green,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722936,Berwicks Lane - Marston Green,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
