Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,9.8
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,9.7
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,9.3
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,9.1
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,8.8
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722936,Berwicks Lane - Marston Green,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,8.6
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722936,Berwicks Lane - Marston Green,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,8.4
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
722936,Berwicks Lane - Marston Green,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
