Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
722936,Berwicks Lane - Marston Green,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722936,Berwicks Lane - Marston Green,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,7.6
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,7.6
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722936,Berwicks Lane - Marston Green,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,7.7
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,7.9
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,8.1
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,8.2
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,8.3
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,8.3
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,transformer,,Temperature,C,8.4
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,8.5
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
