Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,8.5
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,transformer,,Temperature,C,8.6
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,transformer,,Temperature,C,8.7
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,8.8
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,8.9
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,transformer,,Temperature,C,9.1
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,transformer,,Temperature,C,9.3
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,9.7
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,9.8
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
