Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,9.9
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,11.4
