Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722936,Berwicks Lane - Marston Green,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722936,Berwicks Lane - Marston Green,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722936,Berwicks Lane - Marston Green,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
