Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.44
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722936,Berwicks Lane - Marston Green,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722936,Berwicks Lane - Marston Green,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
722936,Berwicks Lane - Marston Green,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722936,Berwicks Lane - Marston Green,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.35
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722936,Berwicks Lane - Marston Green,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.22
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.3
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722936,Berwicks Lane - Marston Green,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722936,Berwicks Lane - Marston Green,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.48
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.21
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.22
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722936,Berwicks Lane - Marston Green,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.24
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722936,Berwicks Lane - Marston Green,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.43
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
