Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.41
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722936,Berwicks Lane - Marston Green,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.53
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
722936,Berwicks Lane - Marston Green,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722936,Berwicks Lane - Marston Green,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.9
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.08
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
722936,Berwicks Lane - Marston Green,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.51
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.64
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.41
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.01
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722936,Berwicks Lane - Marston Green,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.77
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.03
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.4
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
722936,Berwicks Lane - Marston Green,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.76
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
722936,Berwicks Lane - Marston Green,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.52
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.87
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
722936,Berwicks Lane - Marston Green,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.52
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
722936,Berwicks Lane - Marston Green,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.68
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722936,Berwicks Lane - Marston Green,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,12.7
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
722936,Berwicks Lane - Marston Green,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
