Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
722936,Berwicks Lane - Marston Green,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.27
722936,Berwicks Lane - Marston Green,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722936,Berwicks Lane - Marston Green,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,9.1
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722936,Berwicks Lane - Marston Green,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
722936,Berwicks Lane - Marston Green,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,8.9
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722936,Berwicks Lane - Marston Green,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,8.8
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722936,Berwicks Lane - Marston Green,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,8.7
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.17
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
722936,Berwicks Lane - Marston Green,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,8.6
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,8.4
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,8.3
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,8.2
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,8.0
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722936,Berwicks Lane - Marston Green,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,7.9
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722936,Berwicks Lane - Marston Green,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
722936,Berwicks Lane - Marston Green,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
