Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,9.1
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,transformer,,Temperature,C,9.3
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,9.4
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,9.5
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,9.7
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,9.8
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,9.9
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
