Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
