Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722936,Berwicks Lane - Marston Green,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
