Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722936,Berwicks Lane - Marston Green,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.42
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722936,Berwicks Lane - Marston Green,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.03
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722936,Berwicks Lane - Marston Green,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.72
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722936,Berwicks Lane - Marston Green,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.83
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722936,Berwicks Lane - Marston Green,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722936,Berwicks Lane - Marston Green,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722936,Berwicks Lane - Marston Green,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722936,Berwicks Lane - Marston Green,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
722936,Berwicks Lane - Marston Green,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.24
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.89
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
722936,Berwicks Lane - Marston Green,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.89
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.71
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
722936,Berwicks Lane - Marston Green,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.44
