Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722936,Berwicks Lane - Marston Green,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722936,Berwicks Lane - Marston Green,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722936,Berwicks Lane - Marston Green,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.44
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
722936,Berwicks Lane - Marston Green,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722936,Berwicks Lane - Marston Green,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.77
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.51
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
722936,Berwicks Lane - Marston Green,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.34
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.28
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.02
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.64
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.27
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.65
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.26
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.48
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.89
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.04
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
722936,Berwicks Lane - Marston Green,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.36
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.87
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.84
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.92
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
722936,Berwicks Lane - Marston Green,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722936,Berwicks Lane - Marston Green,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
722936,Berwicks Lane - Marston Green,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
