Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
722936,Berwicks Lane - Marston Green,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
722936,Berwicks Lane - Marston Green,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,215.7
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722936,Berwicks Lane - Marston Green,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722936,Berwicks Lane - Marston Green,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
