Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
722936,Berwicks Lane - Marston Green,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
722936,Berwicks Lane - Marston Green,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,11.7
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,11.9
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,12.1
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
722936,Berwicks Lane - Marston Green,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-02-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
