Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722936,Berwicks Lane - Marston Green,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
722936,Berwicks Lane - Marston Green,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
722936,Berwicks Lane - Marston Green,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722936,Berwicks Lane - Marston Green,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,194.3
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,271.4
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,208.1
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.27
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722936,Berwicks Lane - Marston Green,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,237.5
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.08
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
722936,Berwicks Lane - Marston Green,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,214.7
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722936,Berwicks Lane - Marston Green,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.6
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
