Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722936,Berwicks Lane - Marston Green,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.9
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.76
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722936,Berwicks Lane - Marston Green,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,254.9
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.65
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722936,Berwicks Lane - Marston Green,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722936,Berwicks Lane - Marston Green,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722936,Berwicks Lane - Marston Green,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.07
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.94
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722936,Berwicks Lane - Marston Green,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.65
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722936,Berwicks Lane - Marston Green,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.34
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.26
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722936,Berwicks Lane - Marston Green,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.15
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722936,Berwicks Lane - Marston Green,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.66
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
