Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722936,Berwicks Lane - Marston Green,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.18
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.4
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
722936,Berwicks Lane - Marston Green,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.37
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722936,Berwicks Lane - Marston Green,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
722936,Berwicks Lane - Marston Green,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722936,Berwicks Lane - Marston Green,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
722936,Berwicks Lane - Marston Green,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722936,Berwicks Lane - Marston Green,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722936,Berwicks Lane - Marston Green,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.08
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722936,Berwicks Lane - Marston Green,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
