Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722936,Berwicks Lane - Marston Green,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.4
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.7
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,254.1
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,254.2
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,13.8
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,206.6
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.2
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
