Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,208.1
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,255.0
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.67
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,351.0
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,252.2
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,251.5
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,430.8
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.4
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,12.6
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
