Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,12.5
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,12.3
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722936,Berwicks Lane - Marston Green,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,12.2
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722936,Berwicks Lane - Marston Green,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,12.0
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722936,Berwicks Lane - Marston Green,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,11.8
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722936,Berwicks Lane - Marston Green,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,11.6
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,11.4
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
