Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,9.9
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,9.8
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,9.6
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,9.3
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,9.2
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722936,Berwicks Lane - Marston Green,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722936,Berwicks Lane - Marston Green,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,9.0
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722936,Berwicks Lane - Marston Green,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,8.9
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
722936,Berwicks Lane - Marston Green,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
