Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,transformer,,Temperature,C,10.0
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,transformer,,Temperature,C,10.1
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,transformer,,Temperature,C,10.2
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,10.3
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,10.4
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,11.5
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
