Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722936,Berwicks Lane - Marston Green,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,272.6
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722936,Berwicks Lane - Marston Green,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,18.6
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722936,Berwicks Lane - Marston Green,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
