Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722936,Berwicks Lane - Marston Green,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722936,Berwicks Lane - Marston Green,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722936,Berwicks Lane - Marston Green,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722936,Berwicks Lane - Marston Green,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722936,Berwicks Lane - Marston Green,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,18.9
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
