Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722936,Berwicks Lane - Marston Green,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,18.8
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722936,Berwicks Lane - Marston Green,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,18.7
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722936,Berwicks Lane - Marston Green,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.29
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.68
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722936,Berwicks Lane - Marston Green,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.43
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.55
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.4
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722936,Berwicks Lane - Marston Green,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.2
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.29
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722936,Berwicks Lane - Marston Green,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.57
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.24
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722936,Berwicks Lane - Marston Green,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.97
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.9
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.14
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722936,Berwicks Lane - Marston Green,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.21
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.33
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722936,Berwicks Lane - Marston Green,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722936,Berwicks Lane - Marston Green,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
722936,Berwicks Lane - Marston Green,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
