Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
722936,Berwicks Lane - Marston Green,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
722936,Berwicks Lane - Marston Green,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.22
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722936,Berwicks Lane - Marston Green,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
