Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722936,Berwicks Lane - Marston Green,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722936,Berwicks Lane - Marston Green,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.45
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
722936,Berwicks Lane - Marston Green,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
