Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.3
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722936,Berwicks Lane - Marston Green,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722936,Berwicks Lane - Marston Green,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722936,Berwicks Lane - Marston Green,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722936,Berwicks Lane - Marston Green,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
