Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722936,Berwicks Lane - Marston Green,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722936,Berwicks Lane - Marston Green,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
