Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
