Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722936,Berwicks Lane - Marston Green,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722936,Berwicks Lane - Marston Green,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722936,Berwicks Lane - Marston Green,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722936,Berwicks Lane - Marston Green,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
