Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.49
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.94
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.57
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
722936,Berwicks Lane - Marston Green,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.37
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.92
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
722936,Berwicks Lane - Marston Green,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
722936,Berwicks Lane - Marston Green,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.67
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.72
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.9
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.93
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.0
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.42
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.44
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722936,Berwicks Lane - Marston Green,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.1
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.74
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.5
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.98
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722936,Berwicks Lane - Marston Green,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.98
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722936,Berwicks Lane - Marston Green,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.26
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.3
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
