Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722936,Berwicks Lane - Marston Green,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
722936,Berwicks Lane - Marston Green,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.31
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.08
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722936,Berwicks Lane - Marston Green,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.07
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.94
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
722936,Berwicks Lane - Marston Green,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.94
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.72
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722936,Berwicks Lane - Marston Green,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,200.0
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.06
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
722936,Berwicks Lane - Marston Green,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.52
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722936,Berwicks Lane - Marston Green,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.4
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.11
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.39
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722936,Berwicks Lane - Marston Green,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.4
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.98
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.03
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722936,Berwicks Lane - Marston Green,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.66
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.44
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.29
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722936,Berwicks Lane - Marston Green,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.45
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.34
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.2
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,17.8
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.05
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
