Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.66
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722936,Berwicks Lane - Marston Green,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.9
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722936,Berwicks Lane - Marston Green,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722936,Berwicks Lane - Marston Green,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.48
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722936,Berwicks Lane - Marston Green,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722936,Berwicks Lane - Marston Green,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722936,Berwicks Lane - Marston Green,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.79
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722936,Berwicks Lane - Marston Green,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722936,Berwicks Lane - Marston Green,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
