Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722936,Berwicks Lane - Marston Green,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722936,Berwicks Lane - Marston Green,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,18.0
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722936,Berwicks Lane - Marston Green,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,17.9
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722936,Berwicks Lane - Marston Green,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722936,Berwicks Lane - Marston Green,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,17.7
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722936,Berwicks Lane - Marston Green,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.16
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.24
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,17.5
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722936,Berwicks Lane - Marston Green,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.2
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,214.3
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.4
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
