Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.81
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.89
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722936,Berwicks Lane - Marston Green,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.2
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.56
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.87
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
722936,Berwicks Lane - Marston Green,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722936,Berwicks Lane - Marston Green,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.3
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722936,Berwicks Lane - Marston Green,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
