Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.6
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,223.6
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722936,Berwicks Lane - Marston Green,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.2
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722936,Berwicks Lane - Marston Green,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,205.8
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,203.4
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
