Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722936,Berwicks Lane - Marston Green,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722936,Berwicks Lane - Marston Green,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722936,Berwicks Lane - Marston Green,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
