Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722936,Berwicks Lane - Marston Green,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722936,Berwicks Lane - Marston Green,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
