Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722936,Berwicks Lane - Marston Green,2023-02-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-02-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,transformer,,Temperature,C,17.4
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,transformer,,Temperature,C,17.6
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722936,Berwicks Lane - Marston Green,2023-02-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
