Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722936,Berwicks Lane - Marston Green,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722936,Berwicks Lane - Marston Green,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722936,Berwicks Lane - Marston Green,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722936,Berwicks Lane - Marston Green,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722936,Berwicks Lane - Marston Green,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722936,Berwicks Lane - Marston Green,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.08
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
722936,Berwicks Lane - Marston Green,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
