Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722936,Berwicks Lane - Marston Green,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.56
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722936,Berwicks Lane - Marston Green,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722936,Berwicks Lane - Marston Green,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.32
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.39
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722936,Berwicks Lane - Marston Green,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.28
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722936,Berwicks Lane - Marston Green,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
722936,Berwicks Lane - Marston Green,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.15
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,15.1
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.04
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722936,Berwicks Lane - Marston Green,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.87
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.87
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722936,Berwicks Lane - Marston Green,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722936,Berwicks Lane - Marston Green,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.58
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.98
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.92
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.6
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,15.3
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.42
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
722936,Berwicks Lane - Marston Green,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.79
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
