Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
722936,Berwicks Lane - Marston Green,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.33
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.39
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
722936,Berwicks Lane - Marston Green,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.12
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.54
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722936,Berwicks Lane - Marston Green,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.99
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.21
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
722936,Berwicks Lane - Marston Green,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,15.5
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.53
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
722936,Berwicks Lane - Marston Green,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.45
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,15.6
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
722936,Berwicks Lane - Marston Green,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.96
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722936,Berwicks Lane - Marston Green,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722936,Berwicks Lane - Marston Green,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
