Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
722936,Berwicks Lane - Marston Green,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722936,Berwicks Lane - Marston Green,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
722936,Berwicks Lane - Marston Green,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722936,Berwicks Lane - Marston Green,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722936,Berwicks Lane - Marston Green,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722936,Berwicks Lane - Marston Green,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722936,Berwicks Lane - Marston Green,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722936,Berwicks Lane - Marston Green,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722936,Berwicks Lane - Marston Green,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722936,Berwicks Lane - Marston Green,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722936,Berwicks Lane - Marston Green,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722936,Berwicks Lane - Marston Green,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722936,Berwicks Lane - Marston Green,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722936,Berwicks Lane - Marston Green,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
