Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722936,Berwicks Lane - Marston Green,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722936,Berwicks Lane - Marston Green,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722936,Berwicks Lane - Marston Green,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722936,Berwicks Lane - Marston Green,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,14.0
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722936,Berwicks Lane - Marston Green,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722936,Berwicks Lane - Marston Green,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722936,Berwicks Lane - Marston Green,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,transformer,,Temperature,C,14.2
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
