Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722936,Berwicks Lane - Marston Green,2023-02-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,transformer,,Temperature,C,14.4
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,14.6
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,transformer,,Temperature,C,14.7
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,transformer,,Temperature,C,14.9
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
722936,Berwicks Lane - Marston Green,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-02-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722936,Berwicks Lane - Marston Green,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
722936,Berwicks Lane - Marston Green,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
