Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,15.7
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,235.6
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,203.1
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.2
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.6
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,203.4
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722936,Berwicks Lane - Marston Green,2023-02-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722936,Berwicks Lane - Marston Green,2023-02-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
