Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722936,Berwicks Lane - Marston Green,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722936,Berwicks Lane - Marston Green,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722936,Berwicks Lane - Marston Green,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722936,Berwicks Lane - Marston Green,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722936,Berwicks Lane - Marston Green,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722936,Berwicks Lane - Marston Green,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722936,Berwicks Lane - Marston Green,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722936,Berwicks Lane - Marston Green,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.6
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722936,Berwicks Lane - Marston Green,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.18
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
