Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.73
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
722936,Berwicks Lane - Marston Green,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.94
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.59
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.56
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
722936,Berwicks Lane - Marston Green,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.74
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.1
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
722936,Berwicks Lane - Marston Green,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.42
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
722936,Berwicks Lane - Marston Green,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.33
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722936,Berwicks Lane - Marston Green,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.16
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.64
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.62
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
722936,Berwicks Lane - Marston Green,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.47
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.4
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.98
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.43
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
722936,Berwicks Lane - Marston Green,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,16.0
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.72
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
722936,Berwicks Lane - Marston Green,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.96
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.2
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.32
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722936,Berwicks Lane - Marston Green,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.52
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,15.9
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.71
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
722936,Berwicks Lane - Marston Green,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.58
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.33
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.03
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
722936,Berwicks Lane - Marston Green,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.57
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.2
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.95
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722936,Berwicks Lane - Marston Green,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.88
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
722936,Berwicks Lane - Marston Green,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
722936,Berwicks Lane - Marston Green,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
722936,Berwicks Lane - Marston Green,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
722936,Berwicks Lane - Marston Green,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722936,Berwicks Lane - Marston Green,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,202.2
722936,Berwicks Lane - Marston Green,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
722936,Berwicks Lane - Marston Green,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
