Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722936,Berwicks Lane - Marston Green,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
722936,Berwicks Lane - Marston Green,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
722936,Berwicks Lane - Marston Green,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,11.3
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722936,Berwicks Lane - Marston Green,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722936,Berwicks Lane - Marston Green,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,11.1
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722936,Berwicks Lane - Marston Green,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722936,Berwicks Lane - Marston Green,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722936,Berwicks Lane - Marston Green,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722936,Berwicks Lane - Marston Green,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,10.7
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722936,Berwicks Lane - Marston Green,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722936,Berwicks Lane - Marston Green,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
