Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722936,Berwicks Lane - Marston Green,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722936,Berwicks Lane - Marston Green,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722936,Berwicks Lane - Marston Green,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722936,Berwicks Lane - Marston Green,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
