Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,10.6
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,10.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,transformer,,Temperature,C,10.9
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722936,Berwicks Lane - Marston Green,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,transformer,,Temperature,C,11.0
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722936,Berwicks Lane - Marston Green,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,transformer,,Temperature,C,11.2
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722936,Berwicks Lane - Marston Green,2023-02-14T03:00:00.000+00:00,transformer,,Temperature,C,11.4
