Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722936,Berwicks Lane - Marston Green,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722936,Berwicks Lane - Marston Green,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722936,Berwicks Lane - Marston Green,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.61
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722936,Berwicks Lane - Marston Green,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.68
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.17
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
722936,Berwicks Lane - Marston Green,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.82
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.06
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.92
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722936,Berwicks Lane - Marston Green,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.58
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.41
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.65
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
722936,Berwicks Lane - Marston Green,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.89
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
722936,Berwicks Lane - Marston Green,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.75
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
722936,Berwicks Lane - Marston Green,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.51
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
722936,Berwicks Lane - Marston Green,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,17.3
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.72
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
722936,Berwicks Lane - Marston Green,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,17.2
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.38
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
722936,Berwicks Lane - Marston Green,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.3
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.33
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.81
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
