Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,17.1
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.26
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
722936,Berwicks Lane - Marston Green,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.29
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.16
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.66
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
722936,Berwicks Lane - Marston Green,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.89
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,17.0
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.2
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
722936,Berwicks Lane - Marston Green,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,16.9
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.87
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.08
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
722936,Berwicks Lane - Marston Green,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.05
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
722936,Berwicks Lane - Marston Green,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.0
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.72
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.46
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
722936,Berwicks Lane - Marston Green,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.08
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.44
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
722936,Berwicks Lane - Marston Green,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.45
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.1
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.26
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
722936,Berwicks Lane - Marston Green,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.58
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.63
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722936,Berwicks Lane - Marston Green,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.24
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.3
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,16.5
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.98
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.04
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
722936,Berwicks Lane - Marston Green,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.3
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
722936,Berwicks Lane - Marston Green,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.57
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
722936,Berwicks Lane - Marston Green,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
