Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.96
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.1
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.38
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
722936,Berwicks Lane - Marston Green,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.47
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722936,Berwicks Lane - Marston Green,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.81
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722936,Berwicks Lane - Marston Green,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722936,Berwicks Lane - Marston Green,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.1
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722936,Berwicks Lane - Marston Green,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.7
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722936,Berwicks Lane - Marston Green,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,16.4
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722936,Berwicks Lane - Marston Green,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722936,Berwicks Lane - Marston Green,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722936,Berwicks Lane - Marston Green,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722936,Berwicks Lane - Marston Green,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722936,Berwicks Lane - Marston Green,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
