Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722936,Berwicks Lane - Marston Green,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722936,Berwicks Lane - Marston Green,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,16.8
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722936,Berwicks Lane - Marston Green,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,16.7
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722936,Berwicks Lane - Marston Green,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,16.6
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,16.3
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722936,Berwicks Lane - Marston Green,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,16.2
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722936,Berwicks Lane - Marston Green,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,16.1
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722936,Berwicks Lane - Marston Green,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,15.8
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722936,Berwicks Lane - Marston Green,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,15.4
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
