Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722936,Berwicks Lane - Marston Green,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,15.2
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722936,Berwicks Lane - Marston Green,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,15.0
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722936,Berwicks Lane - Marston Green,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,14.8
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722936,Berwicks Lane - Marston Green,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,14.5
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722936,Berwicks Lane - Marston Green,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,14.3
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722936,Berwicks Lane - Marston Green,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,248.1
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,14.1
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722936,Berwicks Lane - Marston Green,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,13.9
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722936,Berwicks Lane - Marston Green,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,13.7
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722936,Berwicks Lane - Marston Green,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722936,Berwicks Lane - Marston Green,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722936,Berwicks Lane - Marston Green,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722936,Berwicks Lane - Marston Green,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722936,Berwicks Lane - Marston Green,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722936,Berwicks Lane - Marston Green,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722936,Berwicks Lane - Marston Green,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
722936,Berwicks Lane - Marston Green,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
722936,Berwicks Lane - Marston Green,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
722936,Berwicks Lane - Marston Green,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
722936,Berwicks Lane - Marston Green,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
722936,Berwicks Lane - Marston Green,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
722936,Berwicks Lane - Marston Green,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722936,Berwicks Lane - Marston Green,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
