Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,transformer,,Temperature,C,12.8
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722936,Berwicks Lane - Marston Green,2023-02-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,transformer,,Temperature,C,12.9
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722936,Berwicks Lane - Marston Green,2023-02-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722936,Berwicks Lane - Marston Green,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,transformer,,Temperature,C,13.0
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722936,Berwicks Lane - Marston Green,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,13.1
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722936,Berwicks Lane - Marston Green,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,13.2
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722936,Berwicks Lane - Marston Green,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,13.3
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722936,Berwicks Lane - Marston Green,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,13.4
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722936,Berwicks Lane - Marston Green,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,13.5
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722936,Berwicks Lane - Marston Green,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722936,Berwicks Lane - Marston Green,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,13.6
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
