Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
722936,Berwicks Lane - Marston Green,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722936,Berwicks Lane - Marston Green,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722936,Berwicks Lane - Marston Green,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.84
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722936,Berwicks Lane - Marston Green,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722936,Berwicks Lane - Marston Green,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,18.5
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.68
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722936,Berwicks Lane - Marston Green,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.4
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722936,Berwicks Lane - Marston Green,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.07
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.36
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722936,Berwicks Lane - Marston Green,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.73
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.92
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722936,Berwicks Lane - Marston Green,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.03
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.19
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722936,Berwicks Lane - Marston Green,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.22
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.13
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.97
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
722936,Berwicks Lane - Marston Green,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.65
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.32
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722936,Berwicks Lane - Marston Green,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722936,Berwicks Lane - Marston Green,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
