Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.13
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
722936,Berwicks Lane - Marston Green,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,18.4
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722936,Berwicks Lane - Marston Green,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.69
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
722936,Berwicks Lane - Marston Green,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.84
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
722936,Berwicks Lane - Marston Green,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.78
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.47
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.68
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.19
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722936,Berwicks Lane - Marston Green,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.35
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.49
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
722936,Berwicks Lane - Marston Green,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.14
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.78
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.21
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
722936,Berwicks Lane - Marston Green,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722936,Berwicks Lane - Marston Green,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,18.1
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722936,Berwicks Lane - Marston Green,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.39
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722936,Berwicks Lane - Marston Green,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
722936,Berwicks Lane - Marston Green,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,18.2
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722936,Berwicks Lane - Marston Green,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,18.3
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.94
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
722936,Berwicks Lane - Marston Green,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722936,Berwicks Lane - Marston Green,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722936,Berwicks Lane - Marston Green,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722936,Berwicks Lane - Marston Green,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
